Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
315133,Blackdown View,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
315133,Blackdown View,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
315133,Blackdown View,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
315133,Blackdown View,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
315133,Blackdown View,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
315133,Blackdown View,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
315133,Blackdown View,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
315133,Blackdown View,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.91
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
315133,Blackdown View,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
