Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
315133,Blackdown View,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
315133,Blackdown View,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
315133,Blackdown View,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.55
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
315133,Blackdown View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.4
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.53
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
315133,Blackdown View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.33
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
315133,Blackdown View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.5
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
315133,Blackdown View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.1
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.74
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
315133,Blackdown View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.57
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.65
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
315133,Blackdown View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.22
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
315133,Blackdown View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
