Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.4
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.32
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
315133,Blackdown View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.36
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.86
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
315133,Blackdown View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.55
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.81
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
315133,Blackdown View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.86
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
315133,Blackdown View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.23
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.78
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.55
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.78
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
315133,Blackdown View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.5
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.2
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.1
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
315133,Blackdown View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.05
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
315133,Blackdown View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.16
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.25
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.37
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.5
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
315133,Blackdown View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.8
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.9
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
315133,Blackdown View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.83
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.08
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.9
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
315133,Blackdown View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.39
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
