Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.4
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
315133,Blackdown View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.65
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.48
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
315133,Blackdown View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.02
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.14
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.27
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
315133,Blackdown View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.09
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.7
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.8
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.86
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
315133,Blackdown View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.05
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.41
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
315133,Blackdown View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.02
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.21
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.7
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.4
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
315133,Blackdown View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.5
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.27
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.4
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
315133,Blackdown View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.6
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.4
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.38
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
315133,Blackdown View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.71
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
315133,Blackdown View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
315133,Blackdown View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.44
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
315133,Blackdown View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.4
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
315133,Blackdown View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.85
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.55
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
