Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
315133,Blackdown View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.09
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.57
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
315133,Blackdown View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
315133,Blackdown View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
315133,Blackdown View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
315133,Blackdown View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.37
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
315133,Blackdown View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
315133,Blackdown View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.78
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.64
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
315133,Blackdown View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
315133,Blackdown View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.19
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
315133,Blackdown View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
