Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.11
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
315133,Blackdown View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.23
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
315133,Blackdown View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.75
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
315133,Blackdown View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
315133,Blackdown View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.46
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
315133,Blackdown View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.97
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.06
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
315133,Blackdown View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.12
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.4
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
