Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.21
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.18
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
315133,Blackdown View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.74
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
315133,Blackdown View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.19
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.96
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.61
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.72
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.6
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
315133,Blackdown View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.26
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.41
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.8
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
315133,Blackdown View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.04
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
315133,Blackdown View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.95
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.18
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
315133,Blackdown View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.67
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
315133,Blackdown View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
315133,Blackdown View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.37
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.7
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.99
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.36
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
315133,Blackdown View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.22
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.39
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.16
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
315133,Blackdown View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.61
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
