Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
315133,Blackdown View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.37
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
315133,Blackdown View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.28
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
315133,Blackdown View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.35
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.69
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
315133,Blackdown View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.96
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
315133,Blackdown View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.22
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.17
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
315133,Blackdown View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.03
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.36
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.62
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
315133,Blackdown View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.95
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.65
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
315133,Blackdown View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.06
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.96
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.0
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
315133,Blackdown View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.89
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.0
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
315133,Blackdown View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
