Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.49
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.8
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
315133,Blackdown View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.28
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
315133,Blackdown View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.79
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
315133,Blackdown View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.99
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.5
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
315133,Blackdown View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.89
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.07
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.7
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
315133,Blackdown View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.38
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.8
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
315133,Blackdown View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.21
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
315133,Blackdown View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.49
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.45
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
315133,Blackdown View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.13
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
315133,Blackdown View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
315133,Blackdown View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
