Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.64
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.2
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.74
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
315133,Blackdown View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
315133,Blackdown View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.05
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
315133,Blackdown View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.34
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
315133,Blackdown View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.57
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.14
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
315133,Blackdown View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
