Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.83
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.8
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.71
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
315133,Blackdown View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.29
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315133,Blackdown View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.45
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
315133,Blackdown View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.17
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.3
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.74
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
315133,Blackdown View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.4
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.92
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
315133,Blackdown View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.49
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
315133,Blackdown View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.53
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
315133,Blackdown View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.55
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
315133,Blackdown View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.33
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.6
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.51
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
