Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.35
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.5
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
315133,Blackdown View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.16
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.21
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.92
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
315133,Blackdown View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.35
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.99
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.7
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
315133,Blackdown View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.7
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.55
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
315133,Blackdown View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.84
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.67
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
315133,Blackdown View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
315133,Blackdown View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.11
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
315133,Blackdown View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.56
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.44
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
315133,Blackdown View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.09
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.3
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
315133,Blackdown View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.6
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
315133,Blackdown View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.56
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.07
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
