Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
315133,Blackdown View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.05
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
315133,Blackdown View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
315133,Blackdown View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
315133,Blackdown View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.3
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.37
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
315133,Blackdown View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
315133,Blackdown View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.35
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
315133,Blackdown View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
315133,Blackdown View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
315133,Blackdown View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.22
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.07
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.49
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
