Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
315133,Blackdown View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
315133,Blackdown View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.86
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
315133,Blackdown View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.99
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
315133,Blackdown View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
315133,Blackdown View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.46
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.35
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.94
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.53
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
315133,Blackdown View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.41
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
315133,Blackdown View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.31
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
315133,Blackdown View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.68
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
