Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
315133,Blackdown View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.52
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
315133,Blackdown View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.04
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
315133,Blackdown View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.98
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.62
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.4
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
315133,Blackdown View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.9
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.8
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
315133,Blackdown View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
315133,Blackdown View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.39
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
315133,Blackdown View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.75
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.5
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.7
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
315133,Blackdown View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.41
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.62
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
315133,Blackdown View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.26
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
315133,Blackdown View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.41
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.43
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.07
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.4
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
315133,Blackdown View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.98
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.09
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
315133,Blackdown View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
