Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.4
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
315133,Blackdown View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.64
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.44
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
315133,Blackdown View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.7
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.37
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.0
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
315133,Blackdown View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
315133,Blackdown View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.63
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.87
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
315133,Blackdown View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.94
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
315133,Blackdown View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.31
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.89
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.6
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
315133,Blackdown View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.75
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.89
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.2
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
315133,Blackdown View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.12
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.4
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
315133,Blackdown View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.71
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.53
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.71
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
315133,Blackdown View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.14
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
315133,Blackdown View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.75
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.05
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.0
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
315133,Blackdown View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
