Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.71
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.66
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.9
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
315133,Blackdown View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.97
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
315133,Blackdown View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.41
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
315133,Blackdown View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.71
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.29
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
315133,Blackdown View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.07
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
315133,Blackdown View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.6
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
315133,Blackdown View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.9
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.0
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.84
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.59
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
315133,Blackdown View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.9
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.73
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
315133,Blackdown View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
315133,Blackdown View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.09
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
