Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
315133,Blackdown View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
315133,Blackdown View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.45
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.66
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
315133,Blackdown View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.87
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.51
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
315133,Blackdown View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.37
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.9
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.18
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
315133,Blackdown View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
315133,Blackdown View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
315133,Blackdown View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.5
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
315133,Blackdown View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.15
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
