Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.19
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
315133,Blackdown View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.11
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
315133,Blackdown View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
315133,Blackdown View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.71
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
315133,Blackdown View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.25
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.94
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.43
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.1
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315133,Blackdown View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.05
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.88
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.0
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
315133,Blackdown View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.54
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.02
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.2
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
315133,Blackdown View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.59
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.81
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.03
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.76
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.89
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.71
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
315133,Blackdown View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.56
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.21
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.64
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.13
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
315133,Blackdown View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.12
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.23
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
