Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
315133,Blackdown View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.12
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.04
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
315133,Blackdown View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.55
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.42
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.58
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
315133,Blackdown View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.06
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.1
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
315133,Blackdown View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.6
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.8
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
315133,Blackdown View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.86
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.47
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.57
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
315133,Blackdown View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.98
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.73
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
315133,Blackdown View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.89
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
315133,Blackdown View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.71
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.84
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.25
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.9
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.11
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
315133,Blackdown View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.61
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.01
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
315133,Blackdown View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.3
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.67
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
315133,Blackdown View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
