Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
315133,Blackdown View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.24
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.4
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
315133,Blackdown View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.96
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
315133,Blackdown View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315133,Blackdown View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.93
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
315133,Blackdown View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.32
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
315133,Blackdown View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.41
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.58
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
315133,Blackdown View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.98
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
315133,Blackdown View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
315133,Blackdown View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
315133,Blackdown View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
315133,Blackdown View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
315133,Blackdown View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
