Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
315133,Blackdown View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
315133,Blackdown View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.95
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
315133,Blackdown View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.5
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.49
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
315133,Blackdown View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.21
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
315133,Blackdown View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.34
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.04
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
315133,Blackdown View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.45
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
315133,Blackdown View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.01
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.3
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
315133,Blackdown View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.17
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
