Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.4
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
315133,Blackdown View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.13
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.84
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.8
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.15
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
315133,Blackdown View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.83
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
315133,Blackdown View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.02
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
315133,Blackdown View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.78
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
315133,Blackdown View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.84
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
315133,Blackdown View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.57
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.55
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.59
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.79
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.22
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.1
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.37
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
315133,Blackdown View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.71
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
