Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
315133,Blackdown View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.36
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.49
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.8
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
315133,Blackdown View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.99
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.01
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.1
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.8
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
315133,Blackdown View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.85
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.7
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
315133,Blackdown View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.79
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
315133,Blackdown View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.79
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
315133,Blackdown View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.18
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
315133,Blackdown View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.06
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.43
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
315133,Blackdown View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.11
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
315133,Blackdown View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.72
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
315133,Blackdown View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
315133,Blackdown View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.2
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.12
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
315133,Blackdown View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
