Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
315133,Blackdown View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.66
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
315133,Blackdown View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
315133,Blackdown View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
315133,Blackdown View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
315133,Blackdown View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
315133,Blackdown View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
315133,Blackdown View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.67
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
315133,Blackdown View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.36
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
315133,Blackdown View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.63
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.97
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
315133,Blackdown View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.01
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.4
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
315133,Blackdown View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.99
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.9
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,22.2
