Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
315133,Blackdown View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.52
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.33
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
315133,Blackdown View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.82
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
315133,Blackdown View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
315133,Blackdown View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.86
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
315133,Blackdown View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.02
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.56
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
315133,Blackdown View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
315133,Blackdown View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.2
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
315133,Blackdown View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
315133,Blackdown View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.84
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
315133,Blackdown View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.67
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
315133,Blackdown View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.98
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
