Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.57
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.55
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.5
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
315133,Blackdown View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.53
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.29
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.26
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.49
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
315133,Blackdown View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.68
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.8
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.07
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.15
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.7
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
315133,Blackdown View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.2
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
315133,Blackdown View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.49
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.33
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.66
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.3
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.3
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
315133,Blackdown View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.02
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.03
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
315133,Blackdown View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.4
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.39
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.0
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
315133,Blackdown View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.25
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.58
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
315133,Blackdown View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.96
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.98
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.84
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
315133,Blackdown View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.09
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.34
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.13
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.03
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.7
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.6
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
315133,Blackdown View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.78
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.03
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
