Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
315133,Blackdown View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.05
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.47
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.7
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.5
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
315133,Blackdown View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.53
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.69
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.97
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
315133,Blackdown View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.28
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.06
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.5
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.5
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.79
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
315133,Blackdown View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.22
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.84
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
315133,Blackdown View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.09
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.6
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.4
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
315133,Blackdown View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.01
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.9
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.2
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.3
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
315133,Blackdown View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,40.91
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.9
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.1
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.6
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.2
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
315133,Blackdown View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.01
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,41.24
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.7
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.9
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.1
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
315133,Blackdown View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.85
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.66
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.9
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
315133,Blackdown View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.86
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.35
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.27
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,23.0
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
315133,Blackdown View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.15
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.73
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.5
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.9
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
315133,Blackdown View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.81
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.44
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
