Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.8
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.08
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
315133,Blackdown View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.38
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.7
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
315133,Blackdown View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.93
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.25
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.98
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.71
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.0
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.6
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
315133,Blackdown View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.56
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.95
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,22.5
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
315133,Blackdown View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.78
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.38
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.9
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,22.4
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
315133,Blackdown View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.14
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
315133,Blackdown View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.6
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,22.3
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
315133,Blackdown View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.39
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.3
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
315133,Blackdown View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.29
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.81
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
315133,Blackdown View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.06
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.74
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.02
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.13
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
315133,Blackdown View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.87
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.52
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.0
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
315133,Blackdown View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.41
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
315133,Blackdown View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
