Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.45
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,22.2
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
315133,Blackdown View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.56
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,42.76
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.2
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,178.0
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.35
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
315133,Blackdown View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.42
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
315133,Blackdown View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
315133,Blackdown View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.4
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
315133,Blackdown View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.9
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.26
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
315133,Blackdown View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.85
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
315133,Blackdown View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.09
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
315133,Blackdown View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
315133,Blackdown View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.07
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,22.1
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
315133,Blackdown View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
315133,Blackdown View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.05
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
