Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
315133,Blackdown View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,22.0
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
315133,Blackdown View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.41
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,21.9
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
315133,Blackdown View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.08
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,21.8
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,21.7
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
315133,Blackdown View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.16
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
315133,Blackdown View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.66
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.6
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
315133,Blackdown View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
315133,Blackdown View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.75
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.18
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
315133,Blackdown View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.21
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.65
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.29
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.84
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
315133,Blackdown View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.55
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.2
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.86
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
315133,Blackdown View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.41
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.53
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.51
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
315133,Blackdown View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.4
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.28
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.67
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.0
