Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.47
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
315133,Blackdown View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.33
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.29
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.4
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
315133,Blackdown View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.43
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
315133,Blackdown View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.76
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.24
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.9
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
315133,Blackdown View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.98
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.77
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.8
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
315133,Blackdown View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.58
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.88
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
315133,Blackdown View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.98
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.04
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
315133,Blackdown View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.17
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
315133,Blackdown View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.84
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.17
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
315133,Blackdown View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.76
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
315133,Blackdown View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.81
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
315133,Blackdown View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.79
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.45
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
315133,Blackdown View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
