Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
315133,Blackdown View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.83
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
315133,Blackdown View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.24
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.17
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.53
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
315133,Blackdown View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.28
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
315133,Blackdown View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.11
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
315133,Blackdown View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.23
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.47
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
315133,Blackdown View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.88
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.15
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.1
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
315133,Blackdown View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.82
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
315133,Blackdown View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.53
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
315133,Blackdown View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.89
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.88
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.59
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
315133,Blackdown View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.38
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.5
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
315133,Blackdown View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.27
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
