Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
315133,Blackdown View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.23
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
315133,Blackdown View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.05
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
315133,Blackdown View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.27
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
315133,Blackdown View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.14
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
315133,Blackdown View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.62
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
315133,Blackdown View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.18
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
315133,Blackdown View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
315133,Blackdown View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.42
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
315133,Blackdown View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.89
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
315133,Blackdown View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
315133,Blackdown View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.26
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
315133,Blackdown View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
