Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
315133,Blackdown View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.99
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
315133,Blackdown View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
315133,Blackdown View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.07
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
315133,Blackdown View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.89
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
315133,Blackdown View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.86
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
315133,Blackdown View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.1
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.39
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.5
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
315133,Blackdown View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.24
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
315133,Blackdown View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.41
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
315133,Blackdown View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.49
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.69
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
