Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
315133,Blackdown View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.66
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
315133,Blackdown View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.52
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.53
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.7
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
315133,Blackdown View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.31
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.52
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.59
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
315133,Blackdown View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.89
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.07
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.47
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
315133,Blackdown View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.68
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.74
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.4
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
315133,Blackdown View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.92
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.97
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.6
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
315133,Blackdown View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.45
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.45
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,20.7
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
315133,Blackdown View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.19
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.4
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.0
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
315133,Blackdown View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.58
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.4
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.9
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
315133,Blackdown View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.51
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.3
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
315133,Blackdown View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.63
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.12
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.7
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.3
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,47.98
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
315133,Blackdown View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.53
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.64
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.9
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
