Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,20.2
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.81
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
315133,Blackdown View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.23
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.44
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.43
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
315133,Blackdown View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.91
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.34
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
315133,Blackdown View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
315133,Blackdown View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.26
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.05
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.96
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
315133,Blackdown View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.12
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
315133,Blackdown View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.49
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.3
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
315133,Blackdown View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.14
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.83
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
315133,Blackdown View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.97
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.93
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
315133,Blackdown View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
315133,Blackdown View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.0
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
315133,Blackdown View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.59
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.4
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
315133,Blackdown View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
