Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.62
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.43
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.48
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.59
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
315133,Blackdown View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.37
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.3
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
315133,Blackdown View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.9
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
315133,Blackdown View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.77
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.56
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
315133,Blackdown View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
315133,Blackdown View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.96
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.24
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
315133,Blackdown View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
315133,Blackdown View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
315133,Blackdown View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.91
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
315133,Blackdown View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
315133,Blackdown View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
