Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
315133,Blackdown View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.37
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.1
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
315133,Blackdown View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
315133,Blackdown View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.08
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
315133,Blackdown View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
315133,Blackdown View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
315133,Blackdown View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
315133,Blackdown View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
315133,Blackdown View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.2
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.36
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.5
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.8
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
315133,Blackdown View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.25
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
315133,Blackdown View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.32
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.12
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.87
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
315133,Blackdown View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.27
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.45
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.51
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.74
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.98
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
315133,Blackdown View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.37
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.44
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.45
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.22
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
