Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
315133,Blackdown View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.44
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.13
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.67
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.03
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.75
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.6
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
315133,Blackdown View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.22
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.91
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.46
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
315133,Blackdown View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.02
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.27
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
315133,Blackdown View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.05
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.06
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.6
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
315133,Blackdown View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.06
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.9
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.2
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.3
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
315133,Blackdown View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.57
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.25
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.2
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
315133,Blackdown View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.01
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.74
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
315133,Blackdown View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.61
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.82
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.48
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.5
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
315133,Blackdown View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.38
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.9
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.1
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
315133,Blackdown View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.06
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.0
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
315133,Blackdown View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.61
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
315133,Blackdown View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
