Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.24
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.83
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.8
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.0
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.9
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
315133,Blackdown View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.36
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.46
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.96
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.55
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
315133,Blackdown View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.15
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.0
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.59
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
315133,Blackdown View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.12
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.51
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
315133,Blackdown View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.74
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.05
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
315133,Blackdown View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.1
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.1
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
315133,Blackdown View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.45
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
315133,Blackdown View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.17
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.72
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
315133,Blackdown View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.64
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.23
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
315133,Blackdown View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.34
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
315133,Blackdown View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.17
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
315133,Blackdown View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.82
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
