Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
315133,Blackdown View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
315133,Blackdown View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.03
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
315133,Blackdown View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
315133,Blackdown View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.77
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
315133,Blackdown View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.27
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
315133,Blackdown View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.02
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.13
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
315133,Blackdown View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.24
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
315133,Blackdown View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
315133,Blackdown View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.21
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.06
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.69
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315133,Blackdown View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.68
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.98
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
