Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.67
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
315133,Blackdown View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.7
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.73
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.87
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315133,Blackdown View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.72
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.96
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.5
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315133,Blackdown View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.04
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.79
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.91
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315133,Blackdown View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.26
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.86
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315133,Blackdown View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.16
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.48
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.96
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.81
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
315133,Blackdown View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.48
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.09
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.6
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315133,Blackdown View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.59
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.94
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315133,Blackdown View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.56
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.25
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.78
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
315133,Blackdown View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.7
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.43
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315133,Blackdown View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.04
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.34
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
