Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
315133,Blackdown View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.36
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.5
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
315133,Blackdown View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.22
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
315133,Blackdown View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.27
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.34
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
315133,Blackdown View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.33
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
315133,Blackdown View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.42
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.64
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
315133,Blackdown View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.02
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
315133,Blackdown View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.3
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.45
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.04
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.62
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.99
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.83
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.67
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.53
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.59
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
315133,Blackdown View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
315133,Blackdown View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.51
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.82
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
