Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
315133,Blackdown View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.45
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.18
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
315133,Blackdown View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.66
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.95
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.98
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
315133,Blackdown View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.67
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
315133,Blackdown View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
315133,Blackdown View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.63
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.8
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.78
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
315133,Blackdown View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.81
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.62
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
315133,Blackdown View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
315133,Blackdown View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.08
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.4
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.2
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
315133,Blackdown View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.41
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
315133,Blackdown View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.48
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.25
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
315133,Blackdown View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
