Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.47
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.05
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
315133,Blackdown View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.94
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.49
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.07
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
315133,Blackdown View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.09
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.71
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.9
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
315133,Blackdown View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.76
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.46
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.1
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
315133,Blackdown View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.6
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.2
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
315133,Blackdown View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.1
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.53
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.49
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
315133,Blackdown View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.4
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.86
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.6
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.21
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
315133,Blackdown View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.85
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.25
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.25
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.3
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.2
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.66
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
315133,Blackdown View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.52
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.36
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.71
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.4
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
315133,Blackdown View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.23
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.35
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.63
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.85
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.2
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
315133,Blackdown View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.34
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.9
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.6
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
