Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.7
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315133,Blackdown View,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.87
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.38
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.9
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.88
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.91
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,20.0
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
315133,Blackdown View,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,20.1
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
315133,Blackdown View,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.33
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,20.3
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
315133,Blackdown View,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.66
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,20.4
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
315133,Blackdown View,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.27
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
315133,Blackdown View,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.46
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.6
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315133,Blackdown View,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
315133,Blackdown View,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.23
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.55
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.1
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.8
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
315133,Blackdown View,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.19
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.9
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
315133,Blackdown View,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.38
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
