Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
315133,Blackdown View,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.42
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.1
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.0
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
315133,Blackdown View,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.71
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
315133,Blackdown View,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.1
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
315133,Blackdown View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.25
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.2
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
315133,Blackdown View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.76
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.1
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
315133,Blackdown View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.08
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.0
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,21.3
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.66
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
315133,Blackdown View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
315133,Blackdown View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.6
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.55
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,21.4
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
315133,Blackdown View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.54
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.49
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
315133,Blackdown View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.55
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.53
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
315133,Blackdown View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.98
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.68
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
315133,Blackdown View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
