Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.52
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.48
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.7
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
315133,Blackdown View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.81
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
315133,Blackdown View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.51
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.18
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.46
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.0
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.23
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
315133,Blackdown View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.57
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.48
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
315133,Blackdown View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.05
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.4
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
315133,Blackdown View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.5
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.07
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.8
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
315133,Blackdown View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.73
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
315133,Blackdown View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
315133,Blackdown View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.9
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.79
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
315133,Blackdown View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.01
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.26
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
315133,Blackdown View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.61
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.56
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
315133,Blackdown View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.95
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.9
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.9
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
