Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
315133,Blackdown View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.22
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.97
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
315133,Blackdown View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.86
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.3
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.2
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
315133,Blackdown View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.1
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
315133,Blackdown View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.92
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.5
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
315133,Blackdown View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,40.0
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.9
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.6
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.2
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
315133,Blackdown View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.74
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.41
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.2
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.7
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
315133,Blackdown View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.33
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
315133,Blackdown View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.14
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
315133,Blackdown View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
315133,Blackdown View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
315133,Blackdown View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.34
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
315133,Blackdown View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.46
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
