Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
315133,Blackdown View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.69
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
315133,Blackdown View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.83
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
315133,Blackdown View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.44
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
315133,Blackdown View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.19
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.75
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
315133,Blackdown View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.17
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
315133,Blackdown View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
315133,Blackdown View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.47
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
315133,Blackdown View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.34
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.68
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.74
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.33
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
315133,Blackdown View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.61
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.08
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
315133,Blackdown View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.92
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.67
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
