Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
315133,Blackdown View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.42
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.11
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.14
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
315133,Blackdown View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.35
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.18
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.81
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
315133,Blackdown View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.2
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.36
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
315133,Blackdown View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.39
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.81
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
315133,Blackdown View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.23
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
315133,Blackdown View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.03
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.66
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.07
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.6
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
315133,Blackdown View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.61
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.73
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.07
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
315133,Blackdown View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
315133,Blackdown View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.27
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.59
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
315133,Blackdown View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.73
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.39
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
315133,Blackdown View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.19
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.65
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.23
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.3
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.7
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
315133,Blackdown View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.94
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
