Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
315133,Blackdown View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.52
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.09
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.2
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,19.5
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
315133,Blackdown View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.43
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.2
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
315133,Blackdown View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.42
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.56
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.02
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.2
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.6
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.73
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
315133,Blackdown View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.83
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.08
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.23
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
315133,Blackdown View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.38
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.3
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.09
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
315133,Blackdown View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.84
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.77
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.95
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.6
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.2
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
315133,Blackdown View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.07
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,41.2
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.6
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,175.4
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
315133,Blackdown View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.1
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.37
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
315133,Blackdown View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.89
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.05
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.85
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.42
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
315133,Blackdown View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.23
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.6
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
315133,Blackdown View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.45
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.19
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
315133,Blackdown View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
