Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.77
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.81
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.84
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
315133,Blackdown View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.16
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.14
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
315133,Blackdown View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.17
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.95
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.22
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
315133,Blackdown View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.68
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.27
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
315133,Blackdown View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.27
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
315133,Blackdown View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
315133,Blackdown View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.71
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
315133,Blackdown View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.14
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
315133,Blackdown View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.35
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
315133,Blackdown View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
315133,Blackdown View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.18
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
315133,Blackdown View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.75
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
