Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
315133,Blackdown View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.81
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
315133,Blackdown View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.46
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.83
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
315133,Blackdown View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.42
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
315133,Blackdown View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.13
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.44
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
315133,Blackdown View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.91
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
315133,Blackdown View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.41
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
315133,Blackdown View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.22
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
315133,Blackdown View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315133,Blackdown View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.11
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.68
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.92
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
315133,Blackdown View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.4
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,19.4
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
