Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,19.3
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.07
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.45
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.2
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.29
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,19.2
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.86
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,19.1
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
315133,Blackdown View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.44
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.17
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,19.0
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
315133,Blackdown View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.62
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,18.9
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
315133,Blackdown View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.83
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.1
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.2
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.13
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,18.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
315133,Blackdown View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.12
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.39
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,18.7
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
315133,Blackdown View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.81
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.7
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,18.6
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.32
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.4
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,18.5
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
315133,Blackdown View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.93
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.8
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
315133,Blackdown View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.14
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.48
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.89
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.8
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.36
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,18.4
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
315133,Blackdown View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.74
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.92
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,18.3
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
