Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.71
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.97
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.81
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.2
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
315133,Blackdown View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.36
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.16
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.72
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.95
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.1
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.07
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.65
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.85
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.63
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.82
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.0
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.21
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.45
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.54
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.9
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
315133,Blackdown View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.05
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.8
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
315133,Blackdown View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.77
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.5
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.7
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
315133,Blackdown View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.8
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.45
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.47
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
315133,Blackdown View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.74
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.22
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
315133,Blackdown View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.68
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
315133,Blackdown View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.91
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
315133,Blackdown View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.94
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.28
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.6
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
