Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
315133,Blackdown View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.05
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
315133,Blackdown View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.86
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.78
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
315133,Blackdown View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.7
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.31
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.72
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.2
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
315133,Blackdown View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.04
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.92
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
315133,Blackdown View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.5
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
315133,Blackdown View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.74
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.98
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.23
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
315133,Blackdown View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.21
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.43
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.66
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.8
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
315133,Blackdown View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.68
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.4
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
315133,Blackdown View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.47
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
315133,Blackdown View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.67
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.05
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.2
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
315133,Blackdown View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.22
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.5
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
315133,Blackdown View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.4
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
