Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.63
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.99
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.2
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
315133,Blackdown View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.52
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.11
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.5
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
315133,Blackdown View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.67
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
315133,Blackdown View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.34
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.33
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
315133,Blackdown View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.72
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.37
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
315133,Blackdown View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.71
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
315133,Blackdown View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.32
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.3
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
315133,Blackdown View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
315133,Blackdown View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.26
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
315133,Blackdown View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
315133,Blackdown View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.81
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.16
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
315133,Blackdown View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.5
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,16.3
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
