Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
315133,Blackdown View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.48
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
315133,Blackdown View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.35
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.3
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
315133,Blackdown View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.29
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
315133,Blackdown View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
315133,Blackdown View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.74
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.2
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
315133,Blackdown View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.61
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.5
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
315133,Blackdown View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
315133,Blackdown View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.23
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
315133,Blackdown View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.02
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
315133,Blackdown View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.01
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
315133,Blackdown View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.01
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.0
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
315133,Blackdown View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.38
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.06
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.93
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
