Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.3
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
315133,Blackdown View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.24
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.1
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
315133,Blackdown View,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.66
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.8
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
315133,Blackdown View,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.3
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.68
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
315133,Blackdown View,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.97
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
315133,Blackdown View,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
315133,Blackdown View,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.45
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
315133,Blackdown View,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.62
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.7
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
315133,Blackdown View,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.62
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
315133,Blackdown View,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
315133,Blackdown View,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.34
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.03
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,16.9
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.1
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
315133,Blackdown View,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.46
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.77
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
315133,Blackdown View,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
