Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.89
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
315133,Blackdown View,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
315133,Blackdown View,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.83
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
315133,Blackdown View,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.06
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
315133,Blackdown View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.1
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
315133,Blackdown View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.87
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.45
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.35
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
315133,Blackdown View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.51
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.76
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.7
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.28
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
315133,Blackdown View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
315133,Blackdown View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.02
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.01
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
315133,Blackdown View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.08
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
315133,Blackdown View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.32
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
315133,Blackdown View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.53
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.1
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
