Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
315133,Blackdown View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.61
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.2
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
315133,Blackdown View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.4
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
315133,Blackdown View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.98
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.6
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
315133,Blackdown View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.69
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.67
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.01
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.8
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
315133,Blackdown View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.84
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.84
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.0
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
315133,Blackdown View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.06
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
315133,Blackdown View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
315133,Blackdown View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.9
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
315133,Blackdown View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.74
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
315133,Blackdown View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.42
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.75
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.42
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
315133,Blackdown View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.03
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
315133,Blackdown View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
