Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
315133,Blackdown View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.2
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.55
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
315133,Blackdown View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.15
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.06
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.11
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.4
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,17.6
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
315133,Blackdown View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.17
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,38.09
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.33
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.02
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.1
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.5
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
315133,Blackdown View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.55
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.97
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.9
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.3
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
315133,Blackdown View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.21
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.58
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.92
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.7
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.4
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.57
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
315133,Blackdown View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.75
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.61
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.3
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
315133,Blackdown View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.35
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.3
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
315133,Blackdown View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.33
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.48
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.2
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
315133,Blackdown View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.92
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.0
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.32
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.3
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
315133,Blackdown View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.4
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.7
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
315133,Blackdown View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.45
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.26
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.2
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,17.2
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
315133,Blackdown View,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
